Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
