Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110406,The Cres Henleaze,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
