Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110406,The Cres Henleaze,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110406,The Cres Henleaze,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.23
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.26
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110406,The Cres Henleaze,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
