Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110406,The Cres Henleaze,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.23
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110406,The Cres Henleaze,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.4
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.29
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110406,The Cres Henleaze,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110406,The Cres Henleaze,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110406,The Cres Henleaze,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.05
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.16
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.62
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
