Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.21
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.54
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.54
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.09
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110406,The Cres Henleaze,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
