Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.29
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.34
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.52
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.5
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.44
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
