Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
