Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.58
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
