Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.13
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.11
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
