Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110406,The Cres Henleaze,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
