Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110406,The Cres Henleaze,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
