Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
