Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
