Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
