Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110406,The Cres Henleaze,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.33
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
