Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110406,The Cres Henleaze,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.04
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
