Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.95
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110406,The Cres Henleaze,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.45
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110406,The Cres Henleaze,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110406,The Cres Henleaze,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110406,The Cres Henleaze,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110406,The Cres Henleaze,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110406,The Cres Henleaze,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
