Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110406,The Cres Henleaze,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.75
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110406,The Cres Henleaze,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.6
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110406,The Cres Henleaze,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.06
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110406,The Cres Henleaze,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110406,The Cres Henleaze,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
