Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.31
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.53
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.46
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.71
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.11
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.41
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.69
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.93
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.86
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
