Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.35
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.36
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.49
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.33
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.6
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.71
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.42
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.72
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
