Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.57
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.34
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
