Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.98
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
