Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
