Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
