Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
