Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.91
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
