Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.21
