Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110406,The Cres Henleaze,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.73
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.46
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110406,The Cres Henleaze,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
