Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110406,The Cres Henleaze,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110406,The Cres Henleaze,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.59
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.42
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.4
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.28
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.34
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.48
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.56
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.54
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.91
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
