Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.14
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.98
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110406,The Cres Henleaze,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.01
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110406,The Cres Henleaze,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110406,The Cres Henleaze,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.02
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.33
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110406,The Cres Henleaze,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.93
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.47
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
