Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.59
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110406,The Cres Henleaze,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.39
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.8
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
