Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.53
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.14
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.68
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.13
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.39
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.62
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.34
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
