Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.54
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.74
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.53
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.2
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.61
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.36
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.83
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.36
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.23
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
