Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.23
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.23
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.36
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.69
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.88
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.34
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.93
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.2
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.3
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
