Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.07
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.15
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.52
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.18
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
