Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.99
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110406,The Cres Henleaze,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110406,The Cres Henleaze,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110406,The Cres Henleaze,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
