Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,0.91
