Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,3.2
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
