Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
