Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.57
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.43
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.55
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
